Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.74
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
