Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
