Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
