Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
