Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
