Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
