Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.3
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.3
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.3
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.3
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.3
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.2
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.1
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.1
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.1
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
