Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.1
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.1
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.0
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.0
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.0
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.0
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.9
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.9
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.9
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.8
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.8
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.8
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
