Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
250127,Norton Sub Ham,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.7
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.6
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.6
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.6
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.5
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.5
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.4
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
250127,Norton Sub Ham,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.4
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.4
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.3
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.3
