Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.2
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.2
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.1
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.58
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.1
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.1
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.0
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.0
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.9
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.9
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.9
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
