Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.91
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
