Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.74
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,16.7
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.25
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.96
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.2
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.1
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
