Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
250127,Norton Sub Ham,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
250127,Norton Sub Ham,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,15.7
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,15.7
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
