Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
