Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
