Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
