Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
