Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.7
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
